Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91659
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93149
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,133.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,233.5
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94165
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92386
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,237.38
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88278
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92502
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,211.38
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91116
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93832
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
