Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.56
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93466
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92187
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94025
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,192.62
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8854
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95132
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,174.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,222.38
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,118.12
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,239.25
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.31
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90393
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,173.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,238.62
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,252.38
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93747
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
