Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,185.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,235.88
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94913
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93561
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,167.88
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,186.62
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,253.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92477
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9292
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90674
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,193.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,246.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,229.88
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95627
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96008
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95325
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9238
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,183.75
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,282.38
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,219.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91736
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
