Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,201.38
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,236.88
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,137.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,225.12
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,204.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92902
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94376
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,181.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,257.88
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,199.25
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.06
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94635
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,187.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,246.12
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,221.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,238.62
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92044
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93051
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,196.62
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,235.75
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,216.25
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92831
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95261
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
