Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92102
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93924
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,195.12
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,258.25
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,132.88
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,254.62
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,293.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,133.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95102
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9545
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,188.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,248.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,278.25
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,161.62
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,269.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95929
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,202.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,262.88
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,250.38
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,242.12
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,173.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94614
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,222.88
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,277.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,144.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,218.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,128.5
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,253.12
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,88.88
