Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96674
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,230.38
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,282.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,145.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,211.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,282.25
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94922
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,219.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,280.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,176.88
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,217.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,261.25
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,159.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95602
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,194.25
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,231.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,277.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,290.75
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,250.5
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93487
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,223.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,275.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,188.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,280.75
