Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,277.88
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94693
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.914
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,224.5
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,315.25
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,175.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,244.75
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,129.12
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,245.38
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,182.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95853
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92383
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,181.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,259.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,352.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,149.62
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,216.5
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,284.12
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,173.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,217.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,193.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,169.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,310.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,375.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,155.25
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,248.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,277.12
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,162.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,170.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,202.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94107
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
