Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,301.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,349.12
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,263.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,310.62
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,169.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,201.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,188.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,159.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,293.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,359.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,283.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,292.75
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,178.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,213.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.67
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.66
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,306.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,356.62
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,268.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,168.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,284.12
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,179.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,201.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,187.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95172
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,160.75
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,300.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,348.12
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,154.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,221.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,284.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,169.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,205.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,187.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
