Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,298.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,356.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,154.38
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,170.12
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,288.75
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,201.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9472
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,294.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,334.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,159.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,262.88
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,168.25
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,281.75
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,228.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,198.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,160.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94247
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,196.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,297.12
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,375.38
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,157.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,276.62
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,148.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,306.5
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,184.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,150.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,187.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,230.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,206.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,309.62
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,367.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,253.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,146.5
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,268.12
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,178.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,191.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94821
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
