Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95248
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,198.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,293.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,348.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.75
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,284.25
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,179.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,186.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,218.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,197.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,192.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,305.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,359.38
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,312.5
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,180.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,292.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,169.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,165.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,197.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,204.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,313.25
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,406.5
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,176.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,304.12
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,170.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,292.75
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,167.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,206.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,186.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95633
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,303.62
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,383.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,167.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,274.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,198.25
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,334.5
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,162.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,207.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,188.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,157.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
