Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,162.38
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,295.62
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,365.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,170.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,284.25
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,212.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,363.12
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,167.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,198.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,160.25
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,288.75
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,351.88
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,170.38
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,268.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,220.62
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,378.12
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,175.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,115.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94617
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,174.38
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,275.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,338.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,243.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,206.75
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,373.25
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,153.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94736
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,300.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,352.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,150.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,246.38
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,205.12
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,333.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
