Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,151.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.12
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,252.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,332.38
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,189.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,326.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,129.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92956
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,237.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,317.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,281.12
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,211.75
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,323.38
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,132.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9418
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,239.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,305.88
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,268.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,220.38
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,355.25
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
