Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,268.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,317.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.12
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,166.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,260.5
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,195.88
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,302.25
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99884
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,259.75
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,331.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,162.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,215.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,338.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95117
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,245.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,309.62
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,156.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,219.88
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,217.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,342.12
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95065
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,261.62
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,342.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,163.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,209.88
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,329.75
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,120.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,161.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
