Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,263.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,344.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,266.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,201.12
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,331.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99927
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,133.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,172.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94519
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,268.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,330.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,158.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,224.75
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,203.88
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,333.25
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,118.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,183.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,252.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,322.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,214.88
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,190.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,316.62
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,189.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95731
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,265.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,383.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.25
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,158.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,237.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,337.88
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,137.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
