Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,98.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,271.25
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,347.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,211.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,209.38
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,324.88
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,151.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,93.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94754
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9555
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,250.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,317.75
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,137.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,185.25
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,306.38
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95749
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,243.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,315.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,150.5
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,219.12
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,175.75
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,293.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,95.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,246.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,320.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,145.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,201.25
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,178.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,294.5
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,169.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
