Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,231.38
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,307.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,213.88
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,190.12
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,311.5
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,229.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,304.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,200.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,181.75
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,325.12
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,23.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,233.75
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,333.88
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,148.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,225.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,291.62
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,158.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,137.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,213.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,105.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,214.25
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,149.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,291.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,378.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.75
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,229.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,319.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,177.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
