Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,284.12
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,348.5
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,271.75
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,174.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,326.62
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,144.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,178.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,281.5
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,341.25
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,149.38
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,261.75
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,357.62
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,143.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,178.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,274.25
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,344.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,148.12
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,231.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,210.88
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,331.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,103.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,145.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,164.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95355
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,285.62
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,352.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,152.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,209.25
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,193.75
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,292.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
