Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,169.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,184.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,295.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,354.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,153.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,247.75
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,202.5
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,358.38
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,146.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,206.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,171.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,170.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,283.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,358.25
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,144.62
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,207.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,183.5
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,301.38
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,146.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94546
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.38
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,279.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,344.62
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,188.25
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,308.75
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,150.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,212.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
