Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,227.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,277.5
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,390.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,202.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,186.38
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,319.12
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,158.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,200.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89294
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,207.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.38
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,299.88
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,371.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,208.5
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,187.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,323.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,141.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,212.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90399
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,206.12
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,288.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,379.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,187.62
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,175.88
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,302.75
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,128.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93075
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,194.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,291.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,356.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,201.25
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,156.38
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,291.88
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,185.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,183.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
