Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,281.12
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,363.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,221.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,338.5
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,132.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,178.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,152.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,277.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,342.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,139.25
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,307.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,137.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,181.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93268
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,173.88
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,294.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,342.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,146.75
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,212.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,298.12
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99905
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,183.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92828
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.88
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,295.75
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,383.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,147.12
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,298.5
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,170.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
