Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,287.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,362.62
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.38
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,161.75
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,222.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,180.12
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,329.25
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,283.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,354.88
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,157.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,223.62
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,299.38
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,152.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,178.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,285.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,353.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,150.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,165.12
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,303.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,262.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,336.88
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,141.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,216.5
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,305.12
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,185.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
