Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,252.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,340.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,193.12
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,341.62
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,124.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,177.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.38
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,261.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,329.12
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,148.75
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,224.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,182.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,326.88
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,91.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94531
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,251.12
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,326.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,185.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,325.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99881
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,171.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9324
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,158.5
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,246.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,311.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,140.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,186.75
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,316.25
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,133.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
