Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95392
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,183.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,245.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,325.62
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.25
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,309.88
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99905
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94516
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,177.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,239.75
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,321.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,188.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,158.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,328.5
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99933
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,190.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,164.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,229.12
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,301.75
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,318.88
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,132.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,234.38
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,301.88
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,262.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
