Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9237
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,228.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,288.25
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,277.88
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,119.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.44
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9537
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94308
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93716
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,233.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,322.62
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,225.38
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90994
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91931
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95462
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,133.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,209.88
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,126.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,143.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92126
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94052
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
