Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,257.88
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,233.5
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88644
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93216
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94546
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93521
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,143.38
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,204.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,242.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,173.12
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99881
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89725
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,206.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,255.38
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,205.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.31
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90137
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93375
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94714
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,200.62
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,177.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,209.75
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95709
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
