Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,200.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,290.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,210.75
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,151.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93594
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94134
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,199.62
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,245.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,203.5
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,127.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93545
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.06
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,201.88
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,268.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,202.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.81
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87576
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9396
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,196.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,231.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,202.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92636
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
