Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,200.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,165.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,193.38
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.44
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87616
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,240.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89514
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87765
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,188.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,221.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.63
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82608
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89905
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93072
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,187.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,225.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,116.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.81
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89847
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
