Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.892
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,227.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,188.75
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94171
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,117.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90231
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88638
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,184.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,219.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88589
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92352
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,191.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,241.25
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89191
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92755
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,111.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,186.25
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
