Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87738
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92166
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93356
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.63
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89233
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88022
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9538
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,118.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,194.12
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87341
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89151
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92889
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87778
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87527
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95871
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
