Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88748
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87671
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93475
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95633
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94208
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91138
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87951
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92016
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86749
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88363
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92444
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,123.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89157
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87631
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
