Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85864
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94144
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95325
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89856
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.922
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92563
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92001
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86154
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90884
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92694
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.44
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85043
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
