Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.69
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88687
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93701
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,106.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,186.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88193
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89712
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91318
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90903
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.56
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9079
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92001
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88132
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
