Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9013
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9426
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,104.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.94
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93005
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84668
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93545
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86325
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,133.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9013
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.905
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87674
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,158.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,178.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,91.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.81
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93939
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92944
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,109.25
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82791
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
