Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88479
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,140.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8696
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9125
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,184.75
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80887
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87637
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,177.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,199.25
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89206
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87124
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,87.25
