Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85339
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92978
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.19
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84506
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93683
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,190.12
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.19
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85904
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95032
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,102.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87881
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90494
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,155.62
