Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90561
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89584
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92499
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,200.62
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91006
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87134
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,201.62
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86239
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92343
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96075
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80618
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91095
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93741
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
