Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,123.12
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87805
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94058
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93436
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,165.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,194.38
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88766
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94592
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,160.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,128.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.19
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88595
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.44
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82678
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
