Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91882
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,157.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86361
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92081
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93146
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,205.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87976
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91803
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92963
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,141.88
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,227.25
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88186
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95102
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92734
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.44
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91366
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,257.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92435
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94394
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
