Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92535
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,169.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,247.38
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93313
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90607
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94861
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94754
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.33
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,227.11
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,225.36
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,254.5
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.06
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.18
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95016
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89856
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,134.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,170.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,226.75
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95032
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,177.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,243.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
