Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,226.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,238.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92602
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95645
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,224.28
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,154.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,200.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,129.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,204.62
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,133.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,238.75
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.58
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.42
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,218.5
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,229.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,139.12
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,273.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93457
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,199.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,146.7
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,227.28
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,214.5
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,146.12
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,254.25
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,171.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,272.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
