Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,89.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92358
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,200.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,249.12
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,155.38
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,306.88
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94113
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,141.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,153.88
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,244.5
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,157.25
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,277.38
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (Max),A,138.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93304
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,225.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,264.38
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,318.5
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92648
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,211.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
