Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,234.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,166.25
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,332.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,180.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,166.75
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,248.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,169.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,275.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,154.5
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,232.38
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,N Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,207.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,178.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,251.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,307.25
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (Max),A,155.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94559
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,183.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,279.12
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,163.25
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,285.5
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,302.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,N Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,182.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.94
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93408
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
