Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,275.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,268.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,292.5
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,N Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,201.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94104
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,173.12
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,267.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,183.62
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,285.5
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,180.38
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,314.75
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (Max),A,148.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95267
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,253.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,171.75
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,245.62
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,168.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,284.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95032
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,161.5
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,247.12
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.25
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,249.75
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,305.62
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95184
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,171.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
