Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,168.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,233.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,171.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,238.75
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,184.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,307.62
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95273
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,256.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,167.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,249.62
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,186.38
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,322.88
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,151.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,172.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,195.5
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,266.25
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,177.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,289.62
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,330.88
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,N Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,191.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92966
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,201.5
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,345.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,174.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,281.88
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,183.38
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,300.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,N Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,185.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
