Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,253.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,321.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,179.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,257.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,213.88
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,329.5
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,N Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,162.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,204.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,163.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,259.12
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,329.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,257.5
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,195.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,372.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,N Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,179.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93487
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.87
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,271.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,338.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,177.62
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,283.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,207.38
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,349.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,N Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,153.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93213
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,102.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,256.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,318.12
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,186.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,260.25
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,205.88
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,320.75
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,N Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,222.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,181.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,182.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
