Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,261.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,342.75
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,186.5
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,276.38
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,220.12
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,347.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,N Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,162.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,238.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,170.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94656
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,270.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,369.5
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,188.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,285.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,213.62
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,343.75
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,N Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,164.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,193.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,177.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95297
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,288.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,331.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.12
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,235.75
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,340.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,221.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,375.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,176.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,208.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,189.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,279.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,333.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,233.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,286.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,207.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,373.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
