Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,152.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,201.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,179.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,254.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,336.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,229.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,352.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,219.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,355.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,153.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,181.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,184.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,170.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,247.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,337.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,235.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,332.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,194.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,326.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,243.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,201.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,212.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,259.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,376.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,205.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,312.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,214.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,341.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,98.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,165.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,177.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,191.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
