Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,255.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,303.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,206.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,302.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,204.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,356.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,155.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,184.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,171.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,173.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,239.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,337.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,178.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,269.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,197.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,364.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,158.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,208.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,186.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,233.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,334.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,193.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,305.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,226.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,374.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,166.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,178.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,218.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,108.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,190.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.27
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,260.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,329.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,307.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,186.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,352.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,157.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,214.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
