Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,242.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,335.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,199.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,326.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,201.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,361.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,105.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,162.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,199.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,199.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,256.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,310.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,192.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,295.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,187.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,314.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,166.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,182.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,170.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,272.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,320.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,196.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,277.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,187.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,306.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,124.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,218.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,197.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.2
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,259.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,338.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,191.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,304.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,175.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,368.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,174.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,205.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
