Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,260.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,362.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,203.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,316.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,167.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,276.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,171.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,153.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,230.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,192.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,157.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,195.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,238.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,329.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,181.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,269.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,194.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,355.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,139.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,233.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,318.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,257.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,182.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,345.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,165.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,188.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,240.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,290.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,278.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,178.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,321.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,150.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,224.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,164.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
