Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,247.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,345.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,212.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,267.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,311.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99728
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,168.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,230.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,203.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,268.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,342.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,195.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,251.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,154.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,306.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,165.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,190.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,167.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,276.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,329.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,177.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,239.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,179.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,326.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,233.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,272.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,351.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,184.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,321.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,140.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,216.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
