Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.2
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,252.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,339.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,206.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,296.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,182.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,343.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,142.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,249.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,296.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,181.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,256.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,308.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,137.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,157.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,231.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,277.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,183.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,259.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,278.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,223.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,280.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,264.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,333.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
