Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,132.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,216.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,281.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,245.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,140.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,273.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,212.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92975
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,185.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,220.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,273.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,317.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,141.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,274.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97018
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93896
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,224.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,266.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,176.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,168.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90384
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
