Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,217.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,273.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,166.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,241.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,257.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91455
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,222.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,290.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,173.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,271.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,236.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92142
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91897
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,233.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,292.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,284.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,104.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,231.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,131.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94424
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95267
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92331
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,167.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,215.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,189.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,275.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,236.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9266
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95236
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94629
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
