Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,210.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,266.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,186.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,247.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,249.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,165.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89581
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,219.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,286.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,263.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,281.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,219.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,252.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,159.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,258.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92471
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94565
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.42
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,211.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,267.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,160.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,234.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,219.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91852
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
