Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,143.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,225.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,278.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,163.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,223.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,235.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,132.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,134.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,181.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91608
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93375
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,231.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,309.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,226.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,204.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.81
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88855
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,231.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,302.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,162.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,231.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,250.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,138.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91192
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95377
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,252.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,300.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,221.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,234.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,182.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91507
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95969
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
