Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92517
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,196.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,268.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,164.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,242.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,222.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92963
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95276
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95319
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,194.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,260.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,242.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92197
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,203.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,267.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,163.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,225.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9299
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95065
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,268.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,210.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,265.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
