Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88238
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,199.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,131.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,234.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,189.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92456
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,211.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,281.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,232.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,203.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,158.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93008
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94876
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,197.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,253.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,141.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,203.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99905
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,147.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9415
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
