Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,183.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,237.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,146.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,204.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99939
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92685
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,193.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,240.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,149.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,187.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,222.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9458
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,184.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,223.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,151.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,228.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,235.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,145.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,267.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
