Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,111.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,227.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,266.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,109.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92779
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,217.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,207.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,232.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,199.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94159
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94495
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,167.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,215.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,148.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,270.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9172
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93906
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91443
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,172.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,226.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,209.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95657
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89551
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
