Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92264
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,171.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,205.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,137.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,221.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,207.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93136
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90759
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.73
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,140.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95721
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90661
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,158.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,147.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,207.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,226.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99902
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95737
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91196
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94559
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,161.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,210.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,221.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94348
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
