Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93091
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95596
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,199.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,187.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93204
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92511
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9382
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93048
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,167.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,209.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,206.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,188.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95142
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89789
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92694
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,128.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,174.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,196.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.19
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87372
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92401
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95514
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92526
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,168.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,194.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.12
