Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94983
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85357
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94098
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.95
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,173.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,197.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91009
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91843
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.31
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92816
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.31
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,166.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99918
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,122.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,115.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91156
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88965
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88168
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93552
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92892
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,156.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,179.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99921
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93771
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.935
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.31
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89288
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94064
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92435
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,159.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,187.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
