Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.69
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,93.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94556
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89722
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87268
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9281
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,133.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,194.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88782
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94293
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.06
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92624
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87979
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94757
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93329
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92459
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9397
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,174.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91147
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91275
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95703
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92209
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,22.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
